Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.26
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
922059,Kendal Road G 84,2024-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.23
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.11
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,6,N Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.51
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.47
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.52
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.96
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
922059,Kendal Road G 84,2024-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.62
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.36
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,6,N Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.16
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.05
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,13.9
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
922059,Kendal Road G 84,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.59
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.41
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,6,N Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.91
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.68
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,14.0
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
922059,Kendal Road G 84,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.67
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.39
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,6,N Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.66
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.34
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,14.0
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
922059,Kendal Road G 84,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.4
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,6,N Current (RMS),A,8.7
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.59
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.46
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,5,N Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,14.0
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.35
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
922059,Kendal Road G 84,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.38
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.65
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,6,N Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.93
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.15
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,14.0
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.66
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
922059,Kendal Road G 84,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.05
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,6,N Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.11
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.86
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
