Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,14.0
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.5
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
922059,Kendal Road G 84,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.35
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.08
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.79
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,6,N Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.4
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.7
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,14.1
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
922059,Kendal Road G 84,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.27
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.19
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.09
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,6,N Current (RMS),A,7.4
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.49
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.67
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,5,N Current (RMS),A,10.9
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,14.1
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.66
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
922059,Kendal Road G 84,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.7
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.22
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.35
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,6,N Current (RMS),A,8.7
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.99
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.7
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,14.2
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.63
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
922059,Kendal Road G 84,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.03
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,6,N Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.7
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.07
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,5,N Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,14.2
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.2
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
922059,Kendal Road G 84,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.87
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.5
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,6,N Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.44
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.01
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,5,N Current (RMS),A,13.9
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,14.3
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.42
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
922059,Kendal Road G 84,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.87
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.58
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.46
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,6,N Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.9
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,14.3
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.86
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.65
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
922059,Kendal Road G 84,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.4
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.58
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.92
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,6,N Current (RMS),A,8.7
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.21
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,5,N Current (RMS),A,12.9
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.87
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.74
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,14.3
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
