Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.83
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.96
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.29
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
922059,Kendal Road G 84,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.42
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.67
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,6,N Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.14
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.69
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,5,N Current (RMS),A,12.6
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.41
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,14.3
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.86
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.23
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
922059,Kendal Road G 84,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.65
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.81
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,6,N Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.77
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.18
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.46
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,14.3
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.15
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.29
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
922059,Kendal Road G 84,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.64
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.86
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.84
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,6,N Current (RMS),A,15.4
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.49
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.84
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,5,N Current (RMS),A,16.7
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.99
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,14.4
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.14
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.33
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
922059,Kendal Road G 84,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.64
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.6
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,6,N Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.72
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.9
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,14.5
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.4
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.13
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
922059,Kendal Road G 84,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.13
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.87
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,6,N Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.84
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.31
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.54
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,14.5
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.27
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
922059,Kendal Road G 84,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.81
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.28
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,6,N Current (RMS),A,8.3
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.74
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.3
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.85
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,14.5
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.33
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.47
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
922059,Kendal Road G 84,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.76
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.55
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.73
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,6,N Current (RMS),A,8.6
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.85
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.02
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,14.5
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
