Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.42
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
922059,Kendal Road G 84,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.58
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.81
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,6,N Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.51
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.66
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.05
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.1
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.44
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,14.6
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.03
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.45
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
922059,Kendal Road G 84,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.11
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.39
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.27
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,6,N Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.53
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.38
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.41
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,5,N Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.35
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,40.7
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.13
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.7
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,14.7
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,75.19
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
922059,Kendal Road G 84,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.57
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.83
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,6,N Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.3
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.52
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.89
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.27
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.14
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,41.1
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.18
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,56.4
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,14.9
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.81
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,80.74
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
922059,Kendal Road G 84,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.41
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.79
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,6,N Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.4
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.55
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,5,N Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.68
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.63
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,56.6
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,15.1
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.14
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,86.15
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.56
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
922059,Kendal Road G 84,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.87
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.05
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,6,N Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.63
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.66
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.94
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,15.3
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.36
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.83
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.81
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
922059,Kendal Road G 84,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.14
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,6,N Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.39
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.48
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.59
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.48
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.1
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,48.7
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,15.3
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.07
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,78.99
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.48
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
922059,Kendal Road G 84,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.91
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.13
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,6,N Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.24
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.57
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.56
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.77
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.22
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.34
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.05
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,15.4
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.68
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,85.51
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.55
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
