Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
922059,Kendal Road G 84,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.03
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.09
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,6,N Current (RMS),A,8.9
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.3
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,5,N Current (RMS),A,15.7
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.49
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,47.2
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.5
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.07
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.51
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,50.4
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,15.5
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.03
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,90.04
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.19
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
922059,Kendal Road G 84,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.06
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.36
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,6,N Current (RMS),A,8.6
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.19
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.47
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,5,N Current (RMS),A,15.6
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.25
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.85
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,51.1
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.6
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.43
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,15.6
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.37
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,92.57
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.88
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.8
922059,Kendal Road G 84,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.55
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.24
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,6,N Current (RMS),A,8.5
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.4
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.05
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,5,N Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.08
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.44
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,15.7
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.33
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.42
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.91
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
922059,Kendal Road G 84,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.54
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.8
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.9
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,6,N Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.93
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.99
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.81
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.63
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,47.1
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.2
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.51
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,15.8
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,95.69
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.78
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
922059,Kendal Road G 84,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.77
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.74
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,6,N Current (RMS),A,10.3
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.27
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.16
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,5,N Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.47
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,53.2
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.6
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.04
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.31
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.3
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,15.9
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.54
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,97.24
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.35
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.8
922059,Kendal Road G 84,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.07
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.75
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.75
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,6,N Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.45
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.95
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.57
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,48.2
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.75
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,52.1
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.38
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,16.0
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,100.14
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.4
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,169.9
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.8
922059,Kendal Road G 84,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.52
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.15
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.33
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,6,N Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.65
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.87
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.69
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.53
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,70.0
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.8
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,16.2
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,90.16
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.32
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.4
922059,Kendal Road G 84,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
