Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.04
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.78
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,6,N Current (RMS),A,10.3
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.74
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.0
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.28
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.73
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.61
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.73
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,57.6
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,16.3
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.97
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.53
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.98
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
922059,Kendal Road G 84,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.89
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.62
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,6,N Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.26
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.18
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.08
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.64
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.35
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.24
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,16.5
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.47
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.32
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.46
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
922059,Kendal Road G 84,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.3
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.75
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.1
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,6,N Current (RMS),A,8.4
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.66
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.01
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.38
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.9
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.51
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,49.4
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.9
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.86
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,16.7
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.8
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.53
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.09
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
922059,Kendal Road G 84,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.82
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,6,N Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.08
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.72
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,5,N Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.55
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.88
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,57.6
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.3
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,16.9
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.1
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.57
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
922059,Kendal Road G 84,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.03
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,6,N Current (RMS),A,10.3
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.93
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.62
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.06
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,59.4
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.3
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,17.1
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.58
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.3
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.68
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
922059,Kendal Road G 84,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.13
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.46
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,6,N Current (RMS),A,27.5
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.13
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.49
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.41
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.71
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,17.4
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.9
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.21
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.5
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
922059,Kendal Road G 84,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.95
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.39
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.88
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,6,N Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.46
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.01
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.95
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,17.5
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.45
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.29
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.87
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
922059,Kendal Road G 84,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.39
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.58
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,6,N Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
