Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.57
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.87
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.68
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.3
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,17.7
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.11
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.94
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.92
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
922059,Kendal Road G 84,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.61
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,6,N Current (RMS),A,6.1
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.48
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.34
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.89
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,41.2
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.16
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,57.5
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,17.8
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.56
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.91
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
922059,Kendal Road G 84,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.4
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,6,N Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.17
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,50.3
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.38
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,17.8
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.32
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.64
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
922059,Kendal Road G 84,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.26
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.5
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,6,N Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.46
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.33
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,17.9
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.05
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.02
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
922059,Kendal Road G 84,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,6,N Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.29
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.64
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,48.2
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,18.1
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.06
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.4
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
922059,Kendal Road G 84,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.38
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,6,N Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.65
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.33
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.48
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,18.3
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.77
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.39
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
922059,Kendal Road G 84,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.54
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,6,N Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.87
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.51
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.92
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,38.7
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,18.4
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.96
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
922059,Kendal Road G 84,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,6,N Current (RMS),A,5.9
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.23
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
