Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.59
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,18.5
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.31
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
922059,Kendal Road G 84,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.45
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,6,N Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.62
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,5,N Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.01
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,18.6
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.64
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
922059,Kendal Road G 84,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.39
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.36
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,6,N Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.32
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.98
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,18.6
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.11
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
922059,Kendal Road G 84,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.36
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,6,N Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.57
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,18.7
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.82
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
922059,Kendal Road G 84,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.26
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,6,N Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.96
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.38
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.91
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.88
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,51.7
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,18.7
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.68
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.64
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
922059,Kendal Road G 84,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.45
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.36
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.62
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,6,N Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.61
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.36
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,5,N Current (RMS),A,11.3
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.53
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,18.6
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,60.77
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
922059,Kendal Road G 84,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.37
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.01
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,6,N Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.01
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.51
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.48
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,18.5
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.81
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
922059,Kendal Road G 84,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.78
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.81
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,6,N Current (RMS),A,8.1
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.07
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.78
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
