Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,18.2
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.87
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
922059,Kendal Road G 84,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.96
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.76
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,6,N Current (RMS),A,8.4
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.6
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.5
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.36
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,18.1
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.59
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
922059,Kendal Road G 84,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.41
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.47
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.11
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,6,N Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.9
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.48
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.21
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.12
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,17.9
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.64
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
922059,Kendal Road G 84,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.64
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.2
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.98
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,6,N Current (RMS),A,7.4
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.12
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.53
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.39
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,5,N Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,17.8
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.14
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.25
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.71
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
922059,Kendal Road G 84,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.95
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.96
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.31
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,6,N Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.94
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.63
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,17.6
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.79
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.65
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
922059,Kendal Road G 84,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.59
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,6,N Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.21
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.62
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.31
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.72
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,53.6
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,17.4
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.17
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
922059,Kendal Road G 84,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.24
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.59
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.64
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,6,N Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.79
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.19
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,5,N Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.24
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.07
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,52.8
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,17.3
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.07
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,72.3
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.8
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
922059,Kendal Road G 84,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.86
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.98
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.73
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,6,N Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.7
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.97
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,5,N Current (RMS),A,11.3
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
