Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.82
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.19
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,46.2
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,17.3
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.82
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
922059,Kendal Road G 84,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.05
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.14
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.48
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.64
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.91
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.91
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.55
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.25
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,48.5
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,17.3
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.04
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
922059,Kendal Road G 84,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.39
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.14
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.58
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,6,N Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.83
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.03
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,17.2
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,69.55
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.49
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
922059,Kendal Road G 84,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.61
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.27
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.34
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,6,N Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.92
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.96
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.79
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.42
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,40.7
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,17.1
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.49
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
922059,Kendal Road G 84,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.15
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.03
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,6,N Current (RMS),A,9.9
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.61
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.87
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.84
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.02
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,17.2
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.62
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.2
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
922059,Kendal Road G 84,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,6,N Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.77
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.76
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.04
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.06
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,57.3
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,17.4
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,72.71
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
922059,Kendal Road G 84,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.61
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.12
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.9
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,6,N Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.72
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.7
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.56
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,54.8
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,17.6
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.6
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
922059,Kendal Road G 84,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.7
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,6,N Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.35
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.29
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.46
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
