Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.77
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.77
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,17.8
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,67.3
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
922059,Kendal Road G 84,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.66
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.36
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.5
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,6,N Current (RMS),A,20.3
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.66
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.26
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.57
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.89
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,18.0
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.77
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.36
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.98
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
922059,Kendal Road G 84,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.64
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,6,N Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.72
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.24
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.82
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,5,N Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.27
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,42.4
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,18.1
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.21
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.87
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
922059,Kendal Road G 84,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.68
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,6,N Current (RMS),A,5.9
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.19
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.76
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,5,N Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.51
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,18.3
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.09
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
922059,Kendal Road G 84,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.93
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.72
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,6,N Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.18
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.51
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.25
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,40.1
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,18.5
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.9
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.78
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
922059,Kendal Road G 84,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.1
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,6,N Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.02
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.57
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.19
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,18.4
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.11
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
922059,Kendal Road G 84,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.78
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.44
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,6,N Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.45
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.97
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,18.6
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.16
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
922059,Kendal Road G 84,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.09
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.51
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,6,N Current (RMS),A,6.4
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.71
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.42
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.84
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.16
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.9
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
