Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,36.9
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,19.0
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.62
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.18
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
922059,Kendal Road G 84,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.95
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.12
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,6,N Current (RMS),A,6.4
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.99
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.96
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.37
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,19.2
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.39
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.74
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
922059,Kendal Road G 84,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.41
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.62
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,6,N Current (RMS),A,6.1
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.32
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.92
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,19.2
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.22
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
922059,Kendal Road G 84,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.77
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.35
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,6,N Current (RMS),A,8.2
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.7
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,19.3
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.9
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.77
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.47
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
922059,Kendal Road G 84,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.17
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.74
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,6,N Current (RMS),A,5.3
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.3
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.0
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,5,N Current (RMS),A,14.9
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,19.3
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.82
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
922059,Kendal Road G 84,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.45
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.53
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,6,N Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.48
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.32
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,18.5
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.73
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
922059,Kendal Road G 84,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.83
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,6,N Current (RMS),A,6.0
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.31
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.6
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,17.2
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.98
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.07
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
922059,Kendal Road G 84,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.61
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.52
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,6,N Current (RMS),A,6.7
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.33
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.45
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
