Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,16.4
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.55
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
922059,Kendal Road G 84,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.5
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,6,N Current (RMS),A,6.1
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.23
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.53
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.98
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,16.3
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.98
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
922059,Kendal Road G 84,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,6,N Current (RMS),A,8.0
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.02
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.61
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,16.2
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.19
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
922059,Kendal Road G 84,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.03
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.35
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,6,N Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.58
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,15.3
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,58.94
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
922059,Kendal Road G 84,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.54
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.55
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,6,N Current (RMS),A,5.2
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.91
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.79
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.62
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,46.8
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,14.6
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.13
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.31
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
922059,Kendal Road G 84,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.07
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.7
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.97
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,6,N Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.73
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.08
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.06
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,44.6
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,14.4
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.75
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,68.92
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
922059,Kendal Road G 84,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.07
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,6,N Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.25
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.73
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.57
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.59
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.67
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,14.2
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.92
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
922059,Kendal Road G 84,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.31
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.06
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,6,N Current (RMS),A,31.1
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.32
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-4.67
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.23
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.37
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,52.9
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
