Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,14.0
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.45
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
922059,Kendal Road G 84,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.43
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.15
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,6,N Current (RMS),A,30.5
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.1
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.32
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.49
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.77
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,13.7
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.36
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.28
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
922059,Kendal Road G 84,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.51
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.23
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.63
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,6,N Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.38
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.75
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,13.4
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.72
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.77
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
922059,Kendal Road G 84,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.39
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.37
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.84
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,6,N Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.33
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.54
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,5,N Current (RMS),A,11.3
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.86
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.58
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,51.9
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,13.1
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.28
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.78
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
922059,Kendal Road G 84,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.8
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,6,N Current (RMS),A,5.9
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.5
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.18
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,13.0
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.68
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
922059,Kendal Road G 84,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.65
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,6,N Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.63
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.61
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.43
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,12.8
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,68.63
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
922059,Kendal Road G 84,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.13
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.91
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,6,N Current (RMS),A,6.7
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.91
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.34
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.05
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.88
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.13
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,60.9
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,12.7
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.6
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.75
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
922059,Kendal Road G 84,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.59
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,6,N Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.58
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.27
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,5,N Current (RMS),A,13.9
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.16
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.14
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.49
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,78.4
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.5
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
