Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,12.5
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.39
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.54
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
922059,Kendal Road G 84,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.61
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.94
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,6,N Current (RMS),A,8.1
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.25
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.99
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,5,N Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.52
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.13
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.73
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,12.3
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.07
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
922059,Kendal Road G 84,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.21
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.85
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,6,N Current (RMS),A,8.2
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.62
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.41
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.93
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,70.8
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,12.2
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.35
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,65.33
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
922059,Kendal Road G 84,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.94
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.72
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,6,N Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.35
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.81
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.59
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,51.2
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,12.1
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.96
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.98
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.94
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
922059,Kendal Road G 84,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.4
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,6,N Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.74
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.82
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.79
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,12.0
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,63.81
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.15
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
922059,Kendal Road G 84,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.12
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.74
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,6,N Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.05
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.41
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,11.9
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.07
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
922059,Kendal Road G 84,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.29
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,6,N Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.91
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.53
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.21
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.1
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,46.1
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,11.9
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,62.93
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
922059,Kendal Road G 84,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.9
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.12
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,6,N Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.35
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.39
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.03
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.7
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.68
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.58
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
