Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,11.8
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,63.72
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.28
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
922059,Kendal Road G 84,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.56
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.3
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.46
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.13
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.02
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.31
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,74.4
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,11.6
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.26
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,67.2
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
922059,Kendal Road G 84,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.88
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.53
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,6,N Current (RMS),A,22.8
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.15
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.3
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.07
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,51.8
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.3
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,11.6
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.78
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,58.04
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
922059,Kendal Road G 84,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.12
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.27
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,6,N Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.2
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.74
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.11
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,11.5
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.33
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.89
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
922059,Kendal Road G 84,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.94
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.36
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,6,N Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.99
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.8
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.43
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,5,N Current (RMS),A,20.3
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.82
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,51.4
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,11.4
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,57.34
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
922059,Kendal Road G 84,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.23
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,6,N Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.1
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-3.53
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.77
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.12
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,92.3
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.8
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,11.4
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,65.2
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
922059,Kendal Road G 84,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.82
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-3.06
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.42
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,11.3
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.95
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
922059,Kendal Road G 84,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.34
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.56
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,6,N Current (RMS),A,33.7
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.81
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.87
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,11.3
