Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.99
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.16
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
922059,Kendal Road G 84,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.53
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.48
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,6,N Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.62
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.25
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,11.4
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.67
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
922059,Kendal Road G 84,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.98
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.25
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,6,N Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.42
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.69
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,11.3
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,45.83
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
922059,Kendal Road G 84,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.17
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,6,N Current (RMS),A,5.5
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.52
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.7
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,11.3
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.22
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
922059,Kendal Road G 84,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.89
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.25
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,6,N Current (RMS),A,5.9
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.14
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,5,N Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,11.3
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
922059,Kendal Road G 84,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,6,N Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.59
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.2
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,11.2
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
922059,Kendal Road G 84,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.41
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,6,N Current (RMS),A,5.3
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.33
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.26
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,11.2
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
922059,Kendal Road G 84,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.37
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.06
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,6,N Current (RMS),A,5.0
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.6
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,11.1
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
