Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
922059,Kendal Road G 84,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.18
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,6,N Current (RMS),A,4.9
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.29
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.59
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,11.1
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
922059,Kendal Road G 84,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.36
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.04
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,6,N Current (RMS),A,4.8
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.37
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.64
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,11.1
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
922059,Kendal Road G 84,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.16
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,6,N Current (RMS),A,5.1
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.51
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,11.0
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.35
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
922059,Kendal Road G 84,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.62
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.2
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.62
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,6,N Current (RMS),A,5.2
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.68
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,11.0
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.78
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
922059,Kendal Road G 84,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.52
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,6,N Current (RMS),A,5.3
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.23
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.54
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,11.0
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.31
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
922059,Kendal Road G 84,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.27
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,6,N Current (RMS),A,5.2
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.94
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,11.0
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
922059,Kendal Road G 84,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.63
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.41
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,6,N Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.82
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.76
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,11.0
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.98
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
