Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
922059,Kendal Road G 84,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,6,N Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.76
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.54
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,11.0
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.13
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
922059,Kendal Road G 84,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.41
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.51
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,6,N Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.36
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,11.1
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.69
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
922059,Kendal Road G 84,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.24
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.98
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.48
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,6,N Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.72
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,11.0
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
922059,Kendal Road G 84,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.18
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.34
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,6,N Current (RMS),A,8.7
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.17
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.63
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,11.0
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.45
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
922059,Kendal Road G 84,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,6,N Current (RMS),A,6.4
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.06
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.05
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,5,N Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,10.9
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.77
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
922059,Kendal Road G 84,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.51
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,6,N Current (RMS),A,5.1
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.44
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.31
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,10.9
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
922059,Kendal Road G 84,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,6,N Current (RMS),A,5.3
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.78
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.36
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,10.8
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
922059,Kendal Road G 84,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
