Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.33
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.64
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,6,N Current (RMS),A,5.5
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.94
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.6
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,10.8
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.05
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
922059,Kendal Road G 84,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.19
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.58
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,6,N Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.39
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.29
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,10.6
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
922059,Kendal Road G 84,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.39
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,6,N Current (RMS),A,6.2
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.16
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,5,N Current (RMS),A,16.7
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,10.6
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
922059,Kendal Road G 84,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.79
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,6,N Current (RMS),A,5.6
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.2
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.46
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,10.6
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
922059,Kendal Road G 84,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.17
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,6,N Current (RMS),A,6.1
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.8
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.59
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,5,N Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,10.7
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
922059,Kendal Road G 84,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.94
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.15
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,6,N Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.8
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.74
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,10.8
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.72
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
922059,Kendal Road G 84,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.51
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,6,N Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.81
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.85
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,10.9
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.84
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
922059,Kendal Road G 84,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.35
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,6,N Current (RMS),A,9.6
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
