Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.79
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,11.1
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
922059,Kendal Road G 84,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.56
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,6,N Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.73
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.4
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,11.3
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
922059,Kendal Road G 84,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.33
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.86
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,6,N Current (RMS),A,9.2
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.3
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.95
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,5,N Current (RMS),A,9.4
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,11.6
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.36
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
922059,Kendal Road G 84,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.12
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.3
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.53
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,6,N Current (RMS),A,9.0
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.68
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,11.8
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.68
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
922059,Kendal Road G 84,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
